Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,86.38
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,152.38
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,133.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,204.62
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92688
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,108.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,82.75
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,153.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,57.38
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94788
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,67.75
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,90.88
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,145.62
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,197.75
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,81.38
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,112.62
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,173.12
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,227.75
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,158.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,106.62
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,84.62
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,103.5
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,168.12
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,166.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,225.25
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,92.75
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,75.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,102.88
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,158.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.75
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,214.25
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,83.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,75.38
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,95.62
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,154.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.25
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,211.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
