Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,127.62
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,90.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,79.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,185.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,271.62
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,141.5
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,53.62
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,95.75
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,143.5
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,106.38
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,134.62
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,218.12
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,189.75
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,283.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,139.25
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,140.38
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,92.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,110.12
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,204.5
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,174.75
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,282.62
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,136.38
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,78.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,87.75
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,155.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,165.5
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,227.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,73.12
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,83.62
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,158.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,167.25
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,88.88
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,102.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,163.88
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,162.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,87.12
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,141.88
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,102.5
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,121.88
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,193.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,193.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,265.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
