Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,110.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,85.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,106.75
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,161.62
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,177.5
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,247.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,133.62
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,111.12
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,80.38
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,77.25
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,161.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,163.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,144.5
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,75.62
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,143.75
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,168.75
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,252.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,148.62
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,144.25
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,111.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,90.62
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,154.25
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,189.12
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,250.62
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,129.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,95.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,102.12
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,160.75
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.12
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,194.25
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,258.25
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,179.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,61.5
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,143.25
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,94.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,84.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,174.62
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,190.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,282.62
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,181.62
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,129.62
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,103.38
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,170.12
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.75
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,194.25
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,264.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,160.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
