Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,123.88
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,103.5
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,123.75
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,182.12
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.38
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,223.75
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,277.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,171.12
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,114.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,234.75
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.12
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,124.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,235.62
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,234.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,349.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,193.75
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,96.38
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,202.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,127.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,167.12
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,266.88
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,130.75
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,250.75
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,258.12
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,376.12
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,171.12
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,186.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,142.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,263.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,223.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,123.38
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,258.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.62
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,236.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,373.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,149.25
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,116.88
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,155.75
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,211.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.25
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,111.5
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,191.88
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.12
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,238.88
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,320.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,233.25
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,136.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,98.38
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.75
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,150.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,106.25
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,122.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,212.5
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,242.12
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,337.25
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,219.88
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,96.62
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,124.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,94.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,86.62
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,187.12
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,195.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,293.25
