Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,197.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,137.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,115.38
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,134.75
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,187.38
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,222.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,290.62
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,133.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,77.38
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,135.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,97.88
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,102.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,183.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,282.5
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,192.12
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,155.25
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,122.75
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,215.38
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,116.25
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,213.62
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.25
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,207.88
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,308.25
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,201.12
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,69.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,122.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,60.88
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,115.25
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,156.25
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,112.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,141.88
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,253.5
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.75
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,259.25
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,342.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,51.5
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,125.62
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.75
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,179.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,111.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.12
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,228.38
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,117.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,243.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,182.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,252.25
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,339.75
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,170.88
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,117.25
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,164.75
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,132.5
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,177.88
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,227.25
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,204.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,135.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,265.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.12
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,264.88
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,350.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,127.88
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,87.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,159.88
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,120.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,163.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.12
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.75
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
