Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,113.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,219.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,249.38
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,327.88
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94617
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,84.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,153.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,120.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,162.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.5
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,193.25
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,110.38
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,204.5
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,333.25
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,202.12
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,146.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,100.75
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,139.75
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.12
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,88.88
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,194.62
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.12
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,206.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,286.62
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,137.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,129.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,97.88
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,153.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,212.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.62
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,104.62
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,182.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,286.62
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,111.5
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,73.88
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,87.88
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,162.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.25
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,194.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,290.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,168.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,107.25
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,73.12
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.25
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,73.38
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,150.25
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.38
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,170.12
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,248.75
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,48.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,114.5
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,129.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,194.12
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
