Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,109.38
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,79.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,85.38
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,145.25
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,161.62
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,213.62
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,83.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,118.62
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,111.38
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,78.38
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,66.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,139.75
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,161.25
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.893
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,168.88
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,112.38
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,96.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,192.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.25
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,260.5
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,124.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93185
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,107.38
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,86.88
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,83.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,136.62
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,119.12
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,88.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,71.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,149.25
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.62
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,166.12
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,147.5
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,106.62
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.62
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,105.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,171.12
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.38
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,235.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,95.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,97.38
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93936
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,137.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,98.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,90.62
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,173.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,249.5
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
