Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94345
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,141.25
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,109.5
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.12
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,110.38
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,167.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,174.62
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,56.62
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,169.88
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,116.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,118.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,219.88
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.88
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,186.25
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,270.75
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,86.62
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,147.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,110.12
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.62
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,101.5
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,176.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.12
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,166.38
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,233.62
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89123
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,157.88
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,132.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.62
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,125.88
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,183.88
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.12
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,189.38
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,246.62
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83154
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93835
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,154.88
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,120.12
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.88
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.38
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,125.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,197.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,193.5
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,256.88
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7452
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,155.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,126.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,149.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,119.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,210.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,160.62
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,83.25
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89722
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,158.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,124.5
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.88
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,113.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,191.5
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.88
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,178.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,250.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
