Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,166.38
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,132.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,162.62
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,217.38
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.62
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,120.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,212.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,196.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,275.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90466
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94546
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,159.25
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,119.38
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,151.5
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.62
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,121.5
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,192.62
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,154.88
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,202.12
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,134.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,97.75
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,85.88
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,174.88
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,168.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,262.88
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9039
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,149.5
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,110.38
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.25
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,106.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,184.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,186.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,253.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90253
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,153.38
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,110.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.12
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.12
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,112.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,203.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.25
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,189.25
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,268.25
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,52.62
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79355
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.63
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,203.75
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,154.12
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,156.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,243.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,198.5
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,150.62
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,253.12
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,213.25
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,314.5
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38491
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,188.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,129.88
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,231.12
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.25
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,129.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,243.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,181.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,200.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,302.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.75
