Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88891
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,90.12
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,188.62
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,149.25
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,158.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,242.62
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.5
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,163.5
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,255.62
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,208.38
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,233.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,322.5
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63784
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,153.5
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,124.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,151.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,121.5
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,222.5
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.12
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,211.38
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,291.62
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80261
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92895
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,210.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,140.62
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,145.62
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,261.62
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,194.38
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,139.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,273.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,193.88
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,220.25
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,343.62
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,69.5
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92856
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,180.38
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,129.88
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,104.88
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,234.12
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.25
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,208.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,319.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,108.38
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92657
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,153.38
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,112.12
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.38
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,112.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,205.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,204.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87988
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,136.88
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,102.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,114.12
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,189.5
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.88
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,185.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,266.25
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88544
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,123.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,97.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
