Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,114.88
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,165.62
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,220.25
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89493
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,170.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,122.75
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.62
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,123.62
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,221.25
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.75
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,175.62
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,284.75
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86981
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,145.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,114.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,119.88
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,193.75
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.62
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,182.75
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,248.88
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91345
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,142.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,106.62
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,93.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,181.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,86.25
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9252
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88666
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,158.5
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,120.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.38
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,107.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,195.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,161.75
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,243.25
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,138.38
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,101.38
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,113.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,181.38
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,165.38
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,143.5
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,111.12
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,123.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,202.88
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,194.38
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,260.5
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,177.5
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,112.88
