Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,228.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,123.5
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,214.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,188.88
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,279.25
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,137.12
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,111.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.12
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,104.38
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,182.38
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,248.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91794
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,146.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,112.12
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.25
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,106.62
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,191.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.62
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,178.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,241.5
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,141.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,98.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,88.25
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,174.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.38
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,172.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,127.12
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,92.38
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.5
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,97.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,182.5
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,172.25
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,242.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,129.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,96.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.25
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,108.38
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,176.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94232
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,161.75
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,115.62
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,104.88
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,196.12
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.12
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,247.88
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,119.75
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
