Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,184.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,125.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,143.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.62
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,97.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,206.12
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,264.38
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,132.75
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,95.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,89.62
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,168.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,235.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9249
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,140.75
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,109.38
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,75.75
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,168.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,154.88
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,239.12
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,92.38
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,140.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,100.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,65.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,160.62
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,154.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,237.75
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,129.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,90.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,66.38
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,207.38
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.75
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,266.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,138.62
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,102.25
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.88
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,107.88
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,191.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,237.75
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92245
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,102.62
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,131.12
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,106.38
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.62
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,115.5
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,212.88
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,169.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,270.38
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
