Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,96.38
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88418
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,96.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,98.88
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,177.62
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.38
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94534
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,131.38
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,89.88
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,91.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,189.75
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,178.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,255.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,88.5
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,139.62
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,94.75
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,208.38
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,73.5
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,182.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,152.12
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,267.75
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,147.12
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,108.25
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,88.62
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,218.38
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,176.5
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,300.38
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,142.62
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,82.38
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,46.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,189.75
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,268.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,179.38
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,90.75
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.62
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,46.88
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,131.25
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,214.62
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,181.38
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,150.38
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,87.88
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,73.38
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,174.38
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.25
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,238.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
