Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,132.38
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,84.5
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,167.75
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.88
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,126.62
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,253.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,114.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,74.38
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,61.38
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,140.25
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,226.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,104.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,45.25
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,127.88
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,173.25
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,112.38
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,45.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,158.25
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,222.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,105.62
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,67.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,73.88
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,160.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.75
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,227.38
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,58.38
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91318
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,101.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,83.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,136.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,124.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91547
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,139.12
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,102.12
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
