Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,54.12
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,87.25
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.38
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8136
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91635
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90051
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,66.75
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,102.62
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,135.75
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83569
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87289
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,62.5
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,69.25
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,129.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84689
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9158
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,69.12
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,117.25
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,48.88
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83804
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,46.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,83.62
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,119.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83059
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88504
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,55.88
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,78.75
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,121.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89624
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87485
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,62.88
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,63.5
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,90.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,79.12
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94507
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
