Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8782
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,51.38
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,86.25
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,119.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84475
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90942
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,58.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,87.38
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8349
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,60.5
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,86.38
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86661
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93771
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91977
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,89.38
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,70.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,113.88
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95581
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85995
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9342
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86929
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,58.75
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,100.88
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,137.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87509
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90652
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,60.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,87.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86978
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,62.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,95.5
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88806
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
