Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86441
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,71.62
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,95.5
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,112.88
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,129.62
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89276
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,57.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,94.62
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,128.88
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87552
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9375
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88626
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,62.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,87.38
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86981
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93927
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,53.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,87.12
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,122.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9223
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,53.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,108.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,48.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,105.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,144.38
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,48.12
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,90.12
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
