Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91278
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8898
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,63.38
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,86.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92642
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91666
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,56.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,96.25
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,136.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,95.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,108.38
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,142.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89734
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90921
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91592
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,68.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,108.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,144.62
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91113
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,56.88
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,74.5
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,103.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,115.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,157.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91083
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,35.62
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,65.62
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,102.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,94.12
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,59.5
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88199
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95496
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92886
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
