Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,89.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,119.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,167.75
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9165
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90857
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91821
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,96.75
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,133.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,143.25
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90668
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,89.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,131.75
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,166.75
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93713
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,90.88
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,127.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,170.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.25
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89368
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,101.5
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,143.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,186.38
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,52.5
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,68.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,106.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,114.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,69.38
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,104.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,171.88
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
