Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,62.25
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,100.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,165.62
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,121.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.38
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,55.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,114.62
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,115.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,96.25
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,95.88
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,57.25
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,122.75
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,111.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,178.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,150.25
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93039
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,123.88
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,90.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,143.25
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,140.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,204.88
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,140.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,79.38
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,127.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.75
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,178.62
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,160.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,81.75
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,71.62
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,132.62
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,160.25
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,188.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,72.75
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,142.25
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.38
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,129.5
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,171.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
