Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,111.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,77.25
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,82.12
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,158.38
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,137.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,236.88
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,130.25
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,102.88
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,94.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,161.25
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,170.12
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,220.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,159.75
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95254
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,81.5
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,123.5
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,189.38
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,176.75
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,63.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,120.62
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,191.75
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,190.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,79.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,90.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,128.62
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,207.12
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,155.62
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,54.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,107.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,78.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,103.25
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,189.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.25
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,284.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,173.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,71.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,110.25
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,79.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,101.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,194.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,193.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,294.88
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,175.12
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93863
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,87.12
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
