Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,100.75
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,159.88
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,252.25
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.25
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.62
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,88.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,68.12
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,92.75
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,136.88
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,221.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,156.62
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,90.5
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,130.38
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,151.75
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,110.62
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,93.88
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,176.88
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,174.12
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,271.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,130.38
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,159.62
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,68.62
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.75
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,119.5
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,93.75
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,127.38
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,200.75
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.75
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,218.5
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,244.5
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,51.12
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,109.38
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,83.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,135.25
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,115.5
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,230.12
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,186.62
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,199.38
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,341.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,275.5
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,121.38
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,89.75
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,120.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,165.62
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,165.38
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,249.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,232.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
