Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,92.88
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,116.62
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,93.25
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,126.88
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,197.25
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.88
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,178.75
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,263.62
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,224.12
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,112.25
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,80.25
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,114.12
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,179.75
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.88
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,192.12
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,95.12
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,114.88
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,90.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,118.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,177.88
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.88
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,182.62
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,256.25
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,208.38
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,101.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,75.25
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,120.62
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,88.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,119.25
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,205.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,185.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,279.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,149.25
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,257.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,89.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,101.62
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,88.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,172.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,239.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.38
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,104.75
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,88.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,109.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,175.62
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.25
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,216.62
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,156.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,111.5
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.88
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,111.5
