Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,219.88
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,186.5
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,323.25
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,260.25
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,128.5
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,37.25
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,149.38
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,105.88
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,128.25
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,119.5
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,204.38
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.25
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,216.25
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,308.88
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,166.62
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,237.88
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,84.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,136.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,93.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,116.38
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,203.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,199.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,315.5
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,143.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,117.38
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,129.12
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,112.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,214.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.75
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,226.38
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,320.62
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,103.25
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,145.75
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,117.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.62
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.38
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,107.12
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,224.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,246.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,322.5
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,236.12
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,154.25
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,109.75
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,97.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,210.5
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,199.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,315.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,84.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,106.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,94.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,160.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.38
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,196.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,258.12
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,231.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,122.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
