Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,94.88
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,160.38
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,253.5
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,93.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,111.5
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,185.38
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,135.75
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,253.38
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,232.5
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,131.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,87.12
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.38
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,57.62
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,171.75
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.88
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,256.38
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,111.5
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,134.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,80.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.5
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,61.62
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,172.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,159.75
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,191.62
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,123.25
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,92.62
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,155.62
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,97.38
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,175.75
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,211.38
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,281.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,132.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,111.38
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.5
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,120.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,82.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,103.12
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,213.62
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.12
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,187.25
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,308.25
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,79.25
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,54.75
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,162.12
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.12
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,238.5
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
