Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,124.12
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,77.5
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,56.62
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,154.12
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,246.75
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,161.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,109.75
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,74.5
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,54.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,159.75
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,234.5
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,113.12
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90072
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,108.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,82.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,77.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,147.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,159.75
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,222.5
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,99.5
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,118.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,82.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,77.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,139.62
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,221.38
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92627
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,115.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,86.25
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,68.62
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,142.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,157.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,217.88
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,120.88
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90283
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,142.62
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,114.5
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,103.5
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,178.62
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.62
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,251.25
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88632
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94781
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,132.62
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,101.12
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,108.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,168.75
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.12
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,238.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,107.12
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88418
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
