Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,122.75
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.5
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,110.38
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,178.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,168.62
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,239.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90146
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,137.75
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,108.38
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.12
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,116.75
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,172.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,185.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88113
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,145.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,109.62
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,105.38
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,198.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.62
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,262.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87381
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,171.75
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,108.25
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,230.62
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.25
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,104.5
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,219.75
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,194.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,285.12
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,49.38
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8558
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,50.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,92.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,165.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,140.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,174.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,231.12
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,173.12
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,242.25
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,209.75
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,250.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,320.88
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,94.38
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86447
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,154.62
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,119.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,246.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,313.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89483
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,155.25
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,107.88
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,102.5
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,203.75
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,264.25
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
