Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,169.62
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,116.12
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,79.38
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,217.12
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,317.38
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,166.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,125.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,163.5
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.12
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,127.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,212.5
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,224.88
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,301.12
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,126.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90848
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,59.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,168.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,127.5
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,146.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,231.88
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.5
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,126.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,234.5
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,186.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,313.75
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,124.62
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87314
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,131.12
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,96.62
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,184.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,184.5
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,250.25
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,111.38
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88699
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,180.25
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,118.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,226.5
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,111.88
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,221.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,165.75
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,193.12
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,286.25
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91348
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,159.62
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,124.75
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,156.62
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.75
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,122.62
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,223.12
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,204.62
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,293.25
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,173.5
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,111.75
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.12
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,238.5
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,118.88
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,221.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
