Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,210.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,303.25
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89502
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,44.75
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,144.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,95.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,99.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,210.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.25
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,200.12
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,278.75
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90134
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,78.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,125.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,88.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,105.75
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,181.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,188.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,266.88
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,98.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,103.12
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,196.25
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,197.75
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,264.5
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89944
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,141.38
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,87.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.88
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,209.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,93.38
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,183.62
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.75
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,195.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,270.88
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9165
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,133.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,100.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.25
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,113.75
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,186.62
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.75
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,200.12
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,261.88
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,139.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,99.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,176.25
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,190.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,133.25
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,100.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.38
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
