Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,80.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,174.38
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.88
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,169.12
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92163
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,115.38
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,81.88
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,81.62
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,139.5
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,157.12
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,230.62
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,127.88
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,132.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,103.12
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.88
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,86.75
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,161.25
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,162.25
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,237.62
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,177.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,130.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,227.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,99.88
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,219.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,293.62
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,215.5
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,155.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.25
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,272.12
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,213.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,142.62
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,261.88
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,183.38
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,220.38
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,336.75
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,138.38
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,163.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,112.62
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,97.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,183.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,175.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,273.12
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9512
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89856
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,169.62
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,113.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.88
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,75.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,187.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.62
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,253.38
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,134.5
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82348
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
