Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,186.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,135.5
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,231.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.12
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,91.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,217.62
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.25
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,172.88
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,263.62
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9422
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86352
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,143.88
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,105.38
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,64.88
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,163.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,229.88
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85562
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,114.88
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,83.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,166.38
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,152.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,241.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,108.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,119.62
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86114
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,134.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,92.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,92.88
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,164.75
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,181.38
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,249.75
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,122.25
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,139.62
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83697
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,137.25
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,103.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.25
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,84.75
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,159.62
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,257.25
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9425
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,138.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,87.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,55.25
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,159.38
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,231.75
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,102.75
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,73.25
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,56.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,127.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,206.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,136.75
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
