Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,102.25
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,52.25
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,149.5
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,247.5
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,167.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,52.5
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,156.88
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,254.62
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91662
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,121.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,86.25
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,59.88
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,155.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,146.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,219.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,121.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,86.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.62
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,61.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,161.25
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,158.12
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,229.38
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,121.12
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,129.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,88.25
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,43.38
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,133.38
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,211.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,115.38
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,75.25
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,41.75
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,106.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,157.12
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,223.25
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,87.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,199.12
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,130.5
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,80.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,42.5
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,122.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,140.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
