Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,156.12
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,102.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.12
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,56.5
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,204.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.75
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,163.75
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,134.12
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,106.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,138.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,102.5
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,148.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,227.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,88.62
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,213.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,211.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,314.5
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,181.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,150.5
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,116.25
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,176.12
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.88
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,85.62
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,227.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,220.12
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,317.88
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,200.5
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,146.88
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,96.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.12
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,63.5
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,166.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,254.12
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,60.88
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,139.5
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,98.62
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,75.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,137.12
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,160.12
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,230.38
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,134.38
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95645
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,134.75
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,54.88
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,148.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,165.62
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,251.25
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,213.5
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,43.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,136.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,136.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,231.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
