Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,138.5
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,115.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,82.62
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,63.62
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,144.12
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,235.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,119.5
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,126.12
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,70.88
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,151.25
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,221.88
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,79.62
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,47.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,111.12
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,47.5
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,41.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,108.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,178.12
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,36.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,88.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,157.12
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86255
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,36.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,75.5
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,136.5
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,122.88
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9447
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84585
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92902
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
