Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,43.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,82.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,105.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93277
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88074
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92624
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,52.88
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,83.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,125.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9039
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83395
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,95.5
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9342
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84439
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92828
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,49.88
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,87.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88434
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89645
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93506
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,112.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84671
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.909
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,52.38
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,83.62
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92303
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8497
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93991
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,45.38
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,76.75
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92911
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85061
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9223
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
