Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,49.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,81.5
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86307
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86239
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89715
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,56.38
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,85.62
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92496
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86505
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9075
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,48.75
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,90.12
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91287
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85672
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.38
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,82.62
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86072
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,58.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,90.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88251
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86462
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,60.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,129.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85919
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,50.62
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85211
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,71.38
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,90.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,123.25
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,136.5
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,155.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92242
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84497
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
