Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,56.75
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,123.25
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,159.88
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85589
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86377
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,75.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,104.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84762
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,72.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,71.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,104.62
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86844
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90719
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,66.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,97.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,135.75
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83728
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94229
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,57.38
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,109.38
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93558
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88559
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91388
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,101.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,74.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,69.75
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,118.38
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,112.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86618
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93564
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83172
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,95.38
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,79.12
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,65.88
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,112.62
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,131.12
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83471
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8699
