Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89071
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,70.62
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,75.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,99.75
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84417
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83987
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,91.12
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,74.12
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,120.12
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80078
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87619
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,75.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,104.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,141.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82492
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88788
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,71.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,93.25
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,125.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,163.5
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87308
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91873
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,79.88
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,122.25
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85132
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87781
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,66.12
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,100.12
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,139.38
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87118
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89938
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89328
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,58.25
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,91.88
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,47.62
