Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87668
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91949
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,63.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,89.88
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,92.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83642
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82574
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,78.62
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,65.25
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,109.25
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87674
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87063
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,106.25
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85492
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90494
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,51.75
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,91.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95209
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8641
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92258
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90137
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83062
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,58.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,103.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83279
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,73.38
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,120.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,155.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86221
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
