Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,76.62
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,121.12
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,165.88
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,81.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,120.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,155.62
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92923
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90289
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,80.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,117.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,153.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,89.5
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,132.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94278
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,95.62
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,129.38
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,173.88
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90292
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,99.12
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,74.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,138.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,114.38
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,172.5
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,73.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,63.75
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,132.5
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,185.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87149
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
