Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,67.62
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,112.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,151.75
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,67.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,60.62
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,106.62
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,59.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93384
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,88.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,73.38
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,81.38
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,117.38
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,75.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,135.5
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,189.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,83.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,89.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,154.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,216.38
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,81.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,114.38
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,137.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,170.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,111.12
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,75.88
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,97.75
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,161.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.25
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,148.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,235.75
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
