Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,114.88
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,76.88
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,101.12
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,170.12
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.38
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,244.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,130.88
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,82.88
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,77.25
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,128.38
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,152.88
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,205.25
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,98.75
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,72.62
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,141.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,135.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,96.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,107.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,159.62
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,177.88
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,223.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,108.38
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,87.25
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,101.12
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,171.5
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.12
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,247.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,111.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,89.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,174.62
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,246.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,104.75
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.88
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,103.88
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,80.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,88.38
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,155.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,178.62
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,232.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
