Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,90.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,66.12
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,82.88
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,137.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,232.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,137.38
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,88.12
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,91.25
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,214.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,293.88
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,159.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,124.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,162.75
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,126.88
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,210.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.88
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,237.5
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.88
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,100.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,137.38
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,84.38
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,82.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,190.62
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.12
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,299.12
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,108.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,126.38
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,85.75
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,149.25
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,104.25
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,105.62
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,201.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,298.88
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,81.75
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,134.25
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,96.25
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.88
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,113.88
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,194.75
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,200.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,278.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,164.62
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,46.75
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,103.25
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,124.88
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,92.12
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.38
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,120.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,206.75
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.88
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,217.12
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,329.25
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,116.38
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
