Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,79.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,135.88
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,99.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,140.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,103.38
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,160.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,240.62
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,199.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,264.88
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,364.12
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,200.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,53.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,117.12
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,87.62
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,146.88
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,107.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.88
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,136.38
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,223.38
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,240.25
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,338.75
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,213.25
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,117.38
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,86.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,104.88
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,180.88
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,229.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,286.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,107.25
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,228.12
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,145.5
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,86.12
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,118.25
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,91.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.25
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,109.75
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,181.38
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.25
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,231.5
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,225.75
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,81.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,133.25
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,85.88
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.12
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,97.25
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,186.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.75
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,296.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,169.12
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.75
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,124.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,87.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,85.12
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,177.12
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,188.62
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,271.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,238.38
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,126.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,90.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
