Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,94.88
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,168.12
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,199.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,289.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,130.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,200.62
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,124.88
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,182.12
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,127.88
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,252.38
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,97.62
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,218.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.25
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,224.38
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,334.38
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,229.62
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,147.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,147.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,100.75
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,215.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.12
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,107.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,183.62
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.75
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,196.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,289.38
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,183.62
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,110.5
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,118.25
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,82.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,88.5
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,168.12
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,98.38
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,172.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,97.25
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,163.88
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.62
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,272.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,186.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,124.88
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,146.25
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,106.62
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.38
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,110.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,178.62
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,205.75
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,276.75
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,136.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,230.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,139.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,98.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,110.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,186.38
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,192.38
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,287.62
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,142.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,139.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,104.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,141.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,209.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
