Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,124.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,190.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.62
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,284.75
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,220.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,119.88
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,173.38
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,126.5
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,247.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.25
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,92.12
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,209.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,160.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,190.25
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,318.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,197.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,175.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,124.88
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,239.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,110.75
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,212.88
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.62
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,203.88
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,321.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,122.5
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,175.12
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,116.5
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.25
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.88
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,90.12
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,195.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.88
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,205.88
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,299.25
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,168.25
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,142.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,70.38
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,116.5
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,82.88
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.25
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,89.25
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,176.75
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,179.75
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,109.75
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,80.5
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,92.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,166.38
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.12
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,172.62
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,250.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,88.5
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,92.12
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,72.38
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,153.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,144.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,115.75
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,91.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
