Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,120.62
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,87.62
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,97.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,204.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.62
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,293.75
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,168.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,54.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.25
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,93.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.62
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,119.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,90.25
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,198.25
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,294.25
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,62.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,88.38
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,167.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.62
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,174.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,245.88
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,48.25
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,99.38
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,81.12
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.88
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,118.62
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,177.38
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,271.12
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,152.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,98.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,82.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,172.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,150.12
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,93.12
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,114.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,81.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,88.75
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,180.5
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.75
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,272.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,146.25
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,125.38
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,86.12
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,84.75
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,189.75
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,270.38
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
