Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,88.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,81.25
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,133.5
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,223.25
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,140.12
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,69.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,136.38
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,149.5
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,215.38
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,116.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,89.38
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,61.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,122.75
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,130.25
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,71.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,65.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,137.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,225.75
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,104.5
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,75.62
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,141.62
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.88
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,169.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,240.75
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,96.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,57.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,137.88
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,209.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,131.25
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,84.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,77.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,168.25
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,243.38
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,126.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
