Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,144.38
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,101.12
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,113.25
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,179.12
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,271.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,172.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,106.38
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,82.25
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,82.25
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,148.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,185.88
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,222.25
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,159.12
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,85.5
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.38
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,95.75
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,154.88
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.88
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,99.38
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,111.75
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,79.38
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,153.62
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,170.62
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,221.5
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,112.75
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,144.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,103.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.88
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,101.88
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,180.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,249.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,121.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,126.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,154.12
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,114.12
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,136.75
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,181.5
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,193.5
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,266.5
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,136.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,129.38
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,144.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,104.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
