Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,94.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,187.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.12
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,184.62
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,276.88
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,171.12
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,109.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.25
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,214.25
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,104.88
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,195.25
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,190.25
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,274.62
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,59.38
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,95.75
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,72.62
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,204.88
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,147.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,242.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.88
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,142.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,278.75
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,216.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,236.88
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,345.88
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93558
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,61.12
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,138.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,83.12
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,171.12
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,124.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,160.88
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,250.38
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,205.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,246.38
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,318.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,91.5
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,134.75
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,97.88
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,98.38
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,217.62
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.62
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,299.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,130.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,93.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,85.38
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,179.75
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,260.25
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.25
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,119.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,88.25
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.75
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,78.88
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,146.75
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,179.38
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,252.62
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,146.62
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,113.5
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.5
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
