Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,99.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,192.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.88
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,181.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,269.62
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,122.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,160.5
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,118.38
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.5
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.5
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,106.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,190.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.88
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,276.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,115.25
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,143.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,103.12
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,95.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,187.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,185.12
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,277.75
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,155.88
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,109.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.12
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.88
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,74.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,182.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,78.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,152.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,107.12
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,210.12
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,93.62
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,193.88
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.38
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,198.38
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,289.12
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92587
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,163.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,129.5
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,170.38
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.38
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.75
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,143.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,216.25
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,172.88
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,240.88
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,311.62
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,137.12
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92346
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,177.75
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,105.75
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.38
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,113.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,240.75
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,201.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,325.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9592
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
