Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93194
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,131.75
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,92.38
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,89.12
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,166.88
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.75
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,182.75
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,241.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,150.88
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,134.38
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,103.25
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,137.62
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,114.12
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,211.25
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,207.62
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,292.38
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,148.12
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,91.12
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,70.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,177.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,266.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,148.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,113.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,66.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,183.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,178.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,252.38
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,137.62
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,105.62
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,149.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,178.25
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,126.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,95.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,139.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,71.62
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,131.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,231.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,227.25
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,129.5
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,100.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,90.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,151.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,192.62
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,247.62
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,192.5
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
