Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,115.62
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,68.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,139.75
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,175.5
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,129.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,89.12
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,59.25
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,151.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,233.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,170.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,152.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,98.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.25
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,70.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,169.25
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,239.25
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,113.5
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,146.12
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,98.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,69.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,160.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,227.75
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,109.12
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,75.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,54.25
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,135.62
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,132.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,95.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,85.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,184.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,151.38
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,142.12
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,95.75
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,78.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,192.38
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,181.75
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,262.62
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,125.62
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,137.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
