Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,115.75
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,84.12
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,93.38
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,156.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,169.38
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,227.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,95.75
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,141.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,151.88
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,114.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,54.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,158.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,136.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,235.62
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,114.25
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,65.62
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,59.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,144.25
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,135.75
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94467
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,84.12
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.12
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,156.38
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,100.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.12
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,104.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,233.38
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,302.62
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,159.88
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,81.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.88
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,237.12
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.62
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,63.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,193.88
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,287.12
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,101.62
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,66.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,42.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,138.12
