Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,235.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,70.62
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,124.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91528
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94327
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,42.25
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,111.5
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,122.5
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,206.25
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,43.5
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,109.25
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,196.38
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,149.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95581
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,42.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,81.75
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,168.12
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94147
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,123.62
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,68.88
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,45.5
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,162.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,105.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93249
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,85.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,50.62
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,147.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,120.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,202.12
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94983
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,38.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,82.38
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
