Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,35.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,81.38
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,153.62
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94784
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9147
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,43.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,81.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94907
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93021
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,90.75
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,43.88
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,111.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,164.5
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,82.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91086
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,61.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,101.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,147.5
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92609
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88766
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91873
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92093
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,97.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,104.38
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.25
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85702
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93057
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90829
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,52.5
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,94.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93948
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88528
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89038
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92023
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,36.88
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,78.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,113.88
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87127
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90759
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88476
