Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90753
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,51.12
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,89.38
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,123.88
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86123
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9357
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,60.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,88.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87799
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8714
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9313
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91321
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,39.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,77.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.38
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8789
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87582
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88031
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,49.88
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,72.75
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84564
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88412
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,60.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,92.12
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90652
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85953
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91162
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84442
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,58.25
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,87.88
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,118.75
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89499
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84179
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89734
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,87.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89776
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89508
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
