Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,45.62
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,81.12
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90109
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87475
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91022
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,50.88
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,76.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90542
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85031
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92334
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,81.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91897
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87384
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89502
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,60.5
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,84.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86606
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88055
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84421
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,81.12
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,67.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,100.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.88
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9237
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84067
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88568
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,59.62
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,61.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,97.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,124.88
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84384
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84146
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,72.5
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,124.75
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,164.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
