Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82626
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8789
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,72.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,98.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,135.12
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85089
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88833
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,79.88
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,117.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,157.75
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85684
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93469
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90079
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,65.5
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,70.5
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,107.62
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,111.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88836
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,59.5
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,70.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,103.88
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87216
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,75.62
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,104.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88702
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,96.88
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,84.12
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,121.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,170.38
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.38
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,93.5
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,79.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,118.38
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
