Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,53.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,107.12
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,140.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,103.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91327
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91617
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,46.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,80.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86236
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89416
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,59.75
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,91.12
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,112.62
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91781
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,59.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,98.75
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,67.12
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,97.5
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,55.88
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,65.62
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,96.5
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94751
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
