Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,63.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,96.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,70.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,80.88
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,113.5
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,117.38
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9075
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,72.62
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,79.62
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,130.25
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,178.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88254
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92251
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,134.88
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,111.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,99.25
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,160.25
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,159.12
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93457
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,102.75
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,131.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.12
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,180.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,64.12
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91113
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,68.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,53.38
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,120.5
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,79.5
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87274
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,42.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,90.62
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,77.5
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89206
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9093
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,97.25
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,77.12
