Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,84.75
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,131.88
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9238
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91427
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,118.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,129.38
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91592
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93039
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,102.5
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,72.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,76.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,149.5
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,136.62
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92239
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,81.62
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,110.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,102.88
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,76.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,167.62
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9021
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,101.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,82.12
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,142.5
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,200.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.88
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9035
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,101.75
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,81.88
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,86.12
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,127.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,191.5
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
