Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8974
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,94.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,81.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,138.62
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,190.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,93.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,67.38
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,81.62
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,124.38
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,137.38
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,98.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,107.25
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,195.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.12
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,155.12
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,251.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,181.75
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,131.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,150.25
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.12
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,149.25
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,243.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,180.75
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,220.75
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,304.5
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,148.25
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,124.5
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,146.88
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.25
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,140.12
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,215.75
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,226.75
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,279.38
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,131.62
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,107.38
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,133.62
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,108.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,184.88
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,146.25
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,189.38
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,250.12
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,111.38
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,152.62
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,76.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,87.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,132.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.75
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,162.62
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,216.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,81.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
